Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.62
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.2
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.6
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.5
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.05
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,40.4
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.19
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.24
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.46
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.25
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.61
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.3
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.71
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.65
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.7
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.9
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.0
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,40.3
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.14
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.44
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.88
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
512129,Bryant Homes Pontprennau,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.7
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.9
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.28
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.82
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.54
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.4
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.3
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.3
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.2
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,40.3
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.22
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.29
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.78
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
512129,Bryant Homes Pontprennau,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.23
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.03
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.84
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.42
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.05
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.8
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.7
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.3
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,40.2
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.29
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.47
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.99
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
512129,Bryant Homes Pontprennau,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.77
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.31
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.84
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.51
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.31
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.6
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.9
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.0
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.55
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,40.1
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.45
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.85
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.9
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
512129,Bryant Homes Pontprennau,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.26
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.71
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.52
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.16
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.0
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.2
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.0
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,40.0
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.16
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.29
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.5
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
512129,Bryant Homes Pontprennau,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.37
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.27
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.57
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.89
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.6
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.0
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.9
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.7
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,40.0
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.12
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.98
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.48
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
512129,Bryant Homes Pontprennau,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.75
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.01
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.98
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.22
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.86
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.6
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.5
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.9
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.97
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,39.9
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.97
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.28
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.65
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
512129,Bryant Homes Pontprennau,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.47
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.88
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.46
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.82
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.7
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.4
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.8
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,39.9
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
