Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.15
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,60.64
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.79
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
512129,Bryant Homes Pontprennau,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.22
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.24
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.57
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.94
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.2
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.7
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.8
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.6
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,39.8
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.77
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.98
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.22
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
512129,Bryant Homes Pontprennau,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.08
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.82
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.64
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.01
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.79
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.4
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.1
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.2
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.48
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.51
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,39.7
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.69
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.19
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.21
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
512129,Bryant Homes Pontprennau,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.62
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.1
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.28
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.38
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.1
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.3
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.8
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,39.6
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.69
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,68.83
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.24
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
512129,Bryant Homes Pontprennau,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.2
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.28
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.29
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.84
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.87
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.3
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.5
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.3
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,39.5
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.74
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.98
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,67.5
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
512129,Bryant Homes Pontprennau,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.27
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.81
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.8
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.9
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.3
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.5
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.4
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,39.4
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.14
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.73
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
512129,Bryant Homes Pontprennau,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.18
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.04
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.41
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.38
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.95
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.9
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.4
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.0
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,39.3
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.19
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.05
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.23
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
512129,Bryant Homes Pontprennau,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.75
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.38
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.02
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.1
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.9
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.0
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.9
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.1
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,39.2
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.52
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.68
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.82
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
512129,Bryant Homes Pontprennau,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.52
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.47
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.95
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.52
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.6
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.6
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.5
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,39.1
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.54
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.07
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.4
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
512129,Bryant Homes Pontprennau,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.38
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
