Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.31
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.76
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.52
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.4
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.9
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.9
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,39.0
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.93
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,73.01
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.11
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
512129,Bryant Homes Pontprennau,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.45
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.59
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.47
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.37
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.6
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.0
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.4
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.25
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.53
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.88
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
512129,Bryant Homes Pontprennau,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.85
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.03
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.03
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.34
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.42
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.3
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.2
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.4
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.36
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,38.8
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.34
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,69.69
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.21
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
512129,Bryant Homes Pontprennau,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.92
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.25
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.93
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.35
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.05
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.9
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.7
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.5
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.15
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,38.6
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.16
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.53
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,72.47
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
512129,Bryant Homes Pontprennau,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.02
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.56
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.74
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.74
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.04
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.2
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.7
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.3
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,38.5
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.49
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.36
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.03
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
512129,Bryant Homes Pontprennau,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.87
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.19
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.82
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.31
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.83
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.3
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.8
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.1
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.04
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,38.4
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.68
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.26
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.99
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
512129,Bryant Homes Pontprennau,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.17
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.95
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,35.25
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.46
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.47
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.0
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.9
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.5
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,38.3
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.64
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.97
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.5
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
512129,Bryant Homes Pontprennau,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.22
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.18
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.82
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.52
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.73
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.9
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.0
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.5
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.26
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,38.1
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.5
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,69.25
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.9
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
512129,Bryant Homes Pontprennau,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.43
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.89
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.5
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.28
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.38
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.9
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.2
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.8
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
