Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,38.0
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.47
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.76
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.19
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
512129,Bryant Homes Pontprennau,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.56
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.42
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.12
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.59
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.93
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.6
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.8
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.6
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,37.8
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.39
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,70.26
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,68.73
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
512129,Bryant Homes Pontprennau,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.8
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.87
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,41.18
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.77
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.09
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.0
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.5
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.1
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.73
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,37.6
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.89
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.93
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,83.29
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
512129,Bryant Homes Pontprennau,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.77
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.26
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.66
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.29
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.9
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.4
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.1
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.1
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,37.4
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.75
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.87
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
512129,Bryant Homes Pontprennau,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.03
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.95
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.18
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.14
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.34
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.4
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.0
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.3
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.76
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,37.3
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.79
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.48
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.84
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
512129,Bryant Homes Pontprennau,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.66
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.71
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.6
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,39.43
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.44
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.3
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.1
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.5
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,37.1
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.55
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.89
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.64
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
512129,Bryant Homes Pontprennau,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.79
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.88
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.6
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.71
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.11
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.7
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.2
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.7
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,37.0
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.74
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.25
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.44
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
512129,Bryant Homes Pontprennau,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.16
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.69
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.82
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.58
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.48
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.1
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.1
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.4
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,36.9
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.63
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.53
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.7
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
512129,Bryant Homes Pontprennau,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.27
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.97
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.96
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.5
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.6
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.0
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.5
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,36.7
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.05
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.27
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.02
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
512129,Bryant Homes Pontprennau,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.59
