Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.32
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.68
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.07
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.61
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.9
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.4
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.9
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,36.6
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.92
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.56
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.52
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
512129,Bryant Homes Pontprennau,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.08
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.43
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.74
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.73
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.41
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.0
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.6
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.1
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,36.5
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.93
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.33
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.41
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
512129,Bryant Homes Pontprennau,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.23
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.88
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.76
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.21
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.01
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.4
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.3
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.1
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,36.4
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.87
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.31
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.49
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
512129,Bryant Homes Pontprennau,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.15
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.21
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.93
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.96
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.76
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.4
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.4
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.6
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,36.3
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.73
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.49
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
512129,Bryant Homes Pontprennau,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.15
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.56
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.21
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.39
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.47
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.4
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.1
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.9
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,36.2
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.42
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.67
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.01
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
512129,Bryant Homes Pontprennau,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.56
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.46
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.63
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.72
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.94
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.3
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.1
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.3
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,36.0
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.32
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.4
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
512129,Bryant Homes Pontprennau,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.41
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.51
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.79
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,43.76
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.83
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.7
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.4
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.4
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,35.8
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.54
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.48
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.85
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
512129,Bryant Homes Pontprennau,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.67
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.51
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.72
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.97
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.7
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.4
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.2
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,35.7
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.18
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.7
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.8
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
512129,Bryant Homes Pontprennau,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.67
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.62
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.72
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.0
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.82
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.4
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.5
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.4
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
