Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,35.5
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.69
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.06
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.11
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
512129,Bryant Homes Pontprennau,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.36
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.6
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.44
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.18
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.0
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.3
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.7
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,35.5
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.15
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.66
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.71
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
512129,Bryant Homes Pontprennau,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.1
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.45
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.74
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.62
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.95
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.0
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.7
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.0
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,35.4
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.02
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.69
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.25
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
512129,Bryant Homes Pontprennau,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.08
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.67
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.68
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.19
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.38
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.0
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.6
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.4
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.78
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.68
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.29
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
512129,Bryant Homes Pontprennau,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.41
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.6
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.61
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.4
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.93
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.6
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.5
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.0
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.89
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.05
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
512129,Bryant Homes Pontprennau,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.37
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.04
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.09
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.62
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.0
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.1
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.57
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.55
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
512129,Bryant Homes Pontprennau,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.42
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.32
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.53
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.63
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.47
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.4
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.1
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.6
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.66
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.88
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.81
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
512129,Bryant Homes Pontprennau,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.14
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.99
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.17
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.49
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.83
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.9
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.8
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.1
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,34.8
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.13
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.15
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.75
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
512129,Bryant Homes Pontprennau,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.47
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.83
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.19
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.05
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.7
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.2
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.5
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.1
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.87
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.54
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
512129,Bryant Homes Pontprennau,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
