Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.45
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.43
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,45.29
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.37
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.23
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.8
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.7
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.6
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,68.38
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.26
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.79
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
512129,Bryant Homes Pontprennau,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.16
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.94
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.46
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.66
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.89
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.5
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.1
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.0
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.32
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.73
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
512129,Bryant Homes Pontprennau,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.43
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.6
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.52
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.48
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.45
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.9
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.2
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.11
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
512129,Bryant Homes Pontprennau,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.4
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.39
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.15
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.37
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.7
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.2
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.4
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.53
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.06
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
512129,Bryant Homes Pontprennau,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.62
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.53
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.77
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.85
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.79
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.5
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.2
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.7
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.84
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.24
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.13
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
512129,Bryant Homes Pontprennau,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.36
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.04
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.85
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.77
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.9
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.4
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.3
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.1
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.75
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.29
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.68
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
512129,Bryant Homes Pontprennau,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.29
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.71
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.12
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.28
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.82
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.0
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.9
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.45
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.21
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.21
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
512129,Bryant Homes Pontprennau,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.09
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.77
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.8
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.43
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.96
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.5
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.2
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.7
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.74
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.54
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.25
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
512129,Bryant Homes Pontprennau,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.25
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.51
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.42
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.67
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.12
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.8
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.9
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.6
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
