Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.45
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.28
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
512129,Bryant Homes Pontprennau,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.49
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.67
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.76
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.02
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.76
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.0
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.5
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.7
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.99
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.12
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
512129,Bryant Homes Pontprennau,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.82
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.83
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.5
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.89
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.17
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.4
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.0
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.2
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.53
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
512129,Bryant Homes Pontprennau,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.73
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.22
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.93
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.4
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.3
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.5
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.57
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.71
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
512129,Bryant Homes Pontprennau,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.15
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.43
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.45
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.65
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.57
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.9
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.7
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.8
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.51
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.31
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
512129,Bryant Homes Pontprennau,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.34
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.66
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.89
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.76
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.56
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.5
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.7
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.3
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.37
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
512129,Bryant Homes Pontprennau,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.5
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.63
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.87
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.51
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.4
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.3
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.4
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.59
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.14
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
512129,Bryant Homes Pontprennau,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.71
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.71
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.52
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.9
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.7
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.6
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.6
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.0
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,34.7
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.43
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
512129,Bryant Homes Pontprennau,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.41
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.02
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.0
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.2
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.0
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.4
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.4
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.7
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,34.8
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.57
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
512129,Bryant Homes Pontprennau,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
