Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.7
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.98
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.87
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.81
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.5
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.5
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.5
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,34.8
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
512129,Bryant Homes Pontprennau,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.73
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.27
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.45
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.35
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.7
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.7
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.7
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.33
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.24
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
512129,Bryant Homes Pontprennau,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.11
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.14
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.88
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.43
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.3
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.5
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.8
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.11
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.44
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
512129,Bryant Homes Pontprennau,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.9
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.39
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.09
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.85
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.3
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.0
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.26
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
512129,Bryant Homes Pontprennau,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.57
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.43
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.7
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.59
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.9
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.4
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.0
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.81
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
512129,Bryant Homes Pontprennau,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.29
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.25
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.58
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.73
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.17
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.5
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.8
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.2
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.82
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.47
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.52
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
512129,Bryant Homes Pontprennau,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.33
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.31
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.74
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.42
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.74
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.1
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.8
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.2
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,35.5
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.08
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.52
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.72
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
512129,Bryant Homes Pontprennau,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.57
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.68
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.73
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.89
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.01
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.8
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.9
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.3
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,35.6
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.2
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.24
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
512129,Bryant Homes Pontprennau,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.09
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.94
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.56
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.12
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.88
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.3
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.9
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.9
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
