Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,35.7
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.15
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.44
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
512129,Bryant Homes Pontprennau,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.8
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.54
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.17
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.0
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.3
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.3
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,35.9
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.9
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
512129,Bryant Homes Pontprennau,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.96
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.08
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.25
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.68
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.95
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.7
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.6
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,36.0
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.65
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.39
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
512129,Bryant Homes Pontprennau,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.5
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.92
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.99
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.22
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.21
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.6
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.4
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.3
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.12
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
512129,Bryant Homes Pontprennau,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.75
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.35
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.78
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.75
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.0
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.6
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.1
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,36.3
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.58
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.2
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.66
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
512129,Bryant Homes Pontprennau,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.58
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.72
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.62
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.43
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.7
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.5
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,36.4
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.11
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.33
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
512129,Bryant Homes Pontprennau,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.41
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.64
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.62
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.04
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.25
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.8
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.8
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.5
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,36.6
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.65
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.93
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
512129,Bryant Homes Pontprennau,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.68
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.46
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.29
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.6
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.1
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.7
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,36.7
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.03
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.1
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
512129,Bryant Homes Pontprennau,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.84
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.08
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.23
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.4
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.63
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.4
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.0
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.8
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,36.8
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.21
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.49
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.46
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
512129,Bryant Homes Pontprennau,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
