Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.16
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.97
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.77
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.74
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.14
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.6
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.6
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.0
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,37.0
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.76
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.96
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.35
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
512129,Bryant Homes Pontprennau,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.61
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.52
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.02
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.68
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.38
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.0
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.5
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.1
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,37.1
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.08
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.01
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
512129,Bryant Homes Pontprennau,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.24
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.98
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.03
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.35
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.6
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.7
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.2
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,37.3
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.53
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.11
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
512129,Bryant Homes Pontprennau,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.01
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.32
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.44
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.04
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.7
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.4
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.1
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,37.4
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.28
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.18
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.59
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
512129,Bryant Homes Pontprennau,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.53
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.04
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.64
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.9
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.2
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,37.6
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.93
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
512129,Bryant Homes Pontprennau,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.31
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.46
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.83
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.8
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.5
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.0
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,37.8
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.97
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.07
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
512129,Bryant Homes Pontprennau,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.61
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.79
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.16
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.7
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.9
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,38.0
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.86
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.86
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.97
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
512129,Bryant Homes Pontprennau,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.98
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.44
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.7
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.22
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.42
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.4
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.2
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.2
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,38.1
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.07
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.49
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
512129,Bryant Homes Pontprennau,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.8
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.78
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.96
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.44
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.3
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.0
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.1
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.3
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
