Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,38.3
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.61
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.82
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
512129,Bryant Homes Pontprennau,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.89
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.01
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.05
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.22
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.9
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.1
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,38.5
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.33
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.95
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
512129,Bryant Homes Pontprennau,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.48
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.97
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.9
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.58
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.4
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.8
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.5
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,38.7
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.15
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.34
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.2
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
512129,Bryant Homes Pontprennau,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.09
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.79
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.93
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.82
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.9
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.6
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.1
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,38.8
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.94
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.68
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
512129,Bryant Homes Pontprennau,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.71
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.73
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.76
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.75
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.79
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.3
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.7
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,39.0
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.2
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.93
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.23
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
512129,Bryant Homes Pontprennau,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.1
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.91
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.04
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.51
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.0
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.4
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.3
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,39.2
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.57
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.9
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.2
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
512129,Bryant Homes Pontprennau,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.1
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.62
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.14
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.86
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.04
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.9
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.6
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.2
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,39.3
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.99
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.69
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.02
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
512129,Bryant Homes Pontprennau,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.3
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.28
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.08
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.6
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.5
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.9
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,39.5
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.06
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.64
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
512129,Bryant Homes Pontprennau,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.13
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.75
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.95
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.84
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.51
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.4
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.8
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.8
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,39.7
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.34
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.98
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.62
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
512129,Bryant Homes Pontprennau,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
