Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.78
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.68
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.84
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.12
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.15
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.0
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.7
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.2
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,39.8
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.44
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.39
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.17
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
512129,Bryant Homes Pontprennau,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.17
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.98
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.24
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.96
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.73
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.6
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.3
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.5
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,40.0
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.73
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.38
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
512129,Bryant Homes Pontprennau,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.34
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.79
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.47
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.3
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.3
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.3
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,40.1
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.13
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.13
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
512129,Bryant Homes Pontprennau,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.77
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.56
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.84
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.95
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.13
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.4
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.9
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.7
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,40.3
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.96
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.09
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.34
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
512129,Bryant Homes Pontprennau,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.4
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.2
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.8
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.22
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.32
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.9
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.4
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.2
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,40.5
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.51
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.63
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.37
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
512129,Bryant Homes Pontprennau,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.46
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.46
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.79
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.83
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.6
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.5
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.9
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.6
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,40.6
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.02
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.89
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.15
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
512129,Bryant Homes Pontprennau,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.2
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.82
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.53
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.9
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.92
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.7
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.9
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.5
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,40.8
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.24
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.97
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.92
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
512129,Bryant Homes Pontprennau,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.84
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.56
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.89
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.68
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.3
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.9
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.1
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,40.9
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.8
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.21
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.73
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
512129,Bryant Homes Pontprennau,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.23
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.49
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.21
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.15
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.7
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.3
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.0
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
