Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,40.9
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.67
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.96
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.6
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
512129,Bryant Homes Pontprennau,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.58
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.95
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.12
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.81
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.89
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.5
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.6
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.0
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,41.0
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.74
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.57
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.69
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
512129,Bryant Homes Pontprennau,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.69
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.13
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.03
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.78
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.32
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.3
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.5
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.6
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,41.1
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.36
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,65.72
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.47
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
512129,Bryant Homes Pontprennau,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.19
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.99
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.75
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.56
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.25
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.4
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.9
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.3
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,41.1
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.67
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.23
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
512129,Bryant Homes Pontprennau,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.54
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.81
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.41
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,43.49
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.77
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.6
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.6
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.9
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,41.2
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.24
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.87
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
512129,Bryant Homes Pontprennau,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.94
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.77
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.8
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.0
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.36
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.9
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.2
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.6
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,41.3
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.04
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,67.87
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.39
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
512129,Bryant Homes Pontprennau,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.41
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.15
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.72
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.72
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.12
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.9
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.0
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.6
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,41.4
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.12
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.23
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.79
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
512129,Bryant Homes Pontprennau,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.95
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.54
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.05
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.71
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.98
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.6
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.8
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.8
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,41.4
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.74
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.1
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.99
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
512129,Bryant Homes Pontprennau,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.15
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.1
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.38
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.85
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.9
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.6
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,41.5
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.44
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.19
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.82
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
512129,Bryant Homes Pontprennau,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
