Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.56
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.48
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.31
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.26
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.6
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.2
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.9
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.75
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.53
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.74
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
512129,Bryant Homes Pontprennau,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.33
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.46
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.15
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.06
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.3
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.8
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.8
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.84
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.27
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.85
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
512129,Bryant Homes Pontprennau,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.39
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.81
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.25
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.94
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.74
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.5
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.2
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.5
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.26
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.51
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.8
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
512129,Bryant Homes Pontprennau,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.93
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.07
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.04
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.6
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.0
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.7
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.4
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.22
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.41
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.17
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
512129,Bryant Homes Pontprennau,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.15
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.14
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.47
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.89
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.92
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.6
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.9
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.4
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.29
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.99
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.5
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
512129,Bryant Homes Pontprennau,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.47
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.54
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.75
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.2
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.46
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.3
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.2
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.9
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.58
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.9
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.28
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.07
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.53
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
512129,Bryant Homes Pontprennau,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.43
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.66
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.09
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.78
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.51
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.4
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.0
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.1
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.98
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.26
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.97
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
512129,Bryant Homes Pontprennau,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.77
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.45
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.75
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,39.91
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.17
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.7
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.2
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.3
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,41.7
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.74
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.64
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.4
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
512129,Bryant Homes Pontprennau,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.37
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.42
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.65
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.46
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.29
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.2
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.4
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.0
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
