Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.74
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.25
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.31
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
512129,Bryant Homes Pontprennau,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.39
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.72
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.1
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.72
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.3
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.2
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.3
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.3
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.99
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.32
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.18
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.49
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
512129,Bryant Homes Pontprennau,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.28
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.87
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.23
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.78
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.89
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.9
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.4
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.0
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.76
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.29
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.76
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
512129,Bryant Homes Pontprennau,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.35
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.48
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.71
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.23
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.7
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.7
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.0
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.9
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.44
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.9
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
512129,Bryant Homes Pontprennau,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.37
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.95
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.14
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.55
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.7
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.2
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.7
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.19
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,41.5
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.32
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.17
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.84
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
512129,Bryant Homes Pontprennau,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.81
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.05
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,40.57
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.36
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,43.01
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.0
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.1
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.9
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,41.4
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.05
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.58
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.77
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
512129,Bryant Homes Pontprennau,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.91
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.47
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,38.13
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,41.16
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,44.09
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.0
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.2
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.6
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,41.3
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.6
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.16
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.65
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
512129,Bryant Homes Pontprennau,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.75
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.13
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.34
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.04
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,43.54
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.6
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.3
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.3
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,41.2
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.12
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.03
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.11
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
512129,Bryant Homes Pontprennau,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.02
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.06
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.35
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.02
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.1
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.1
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.0
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,41.1
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.91
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.34
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.18
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
512129,Bryant Homes Pontprennau,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
