Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.5
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.15
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.08
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.4
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.5
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.1
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.3
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.5
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.47
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,41.0
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.23
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.63
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.22
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
512129,Bryant Homes Pontprennau,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.71
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.29
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,42.69
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.62
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.35
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.6
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.1
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.7
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.5
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,40.8
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.36
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.51
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.04
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
512129,Bryant Homes Pontprennau,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.65
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.79
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.33
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.24
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.1
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.0
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.2
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.36
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,40.7
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.94
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.29
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.6
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
512129,Bryant Homes Pontprennau,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.91
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.98
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.84
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.7
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.25
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.3
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.5
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.3
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.54
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,88.6
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.6
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,40.5
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.32
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,85.3
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.55
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
512129,Bryant Homes Pontprennau,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.56
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.98
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.23
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.92
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.81
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.7
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.2
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.3
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,40.4
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.33
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.92
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.48
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
512129,Bryant Homes Pontprennau,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.68
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.01
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.15
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.54
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.51
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.3
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.4
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.2
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.33
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,40.3
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.81
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.97
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.62
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
512129,Bryant Homes Pontprennau,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.69
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.03
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.56
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.75
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.4
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.3
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.5
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,40.2
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.89
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.3
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.1
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
512129,Bryant Homes Pontprennau,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.02
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.06
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.9
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.2
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.57
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.4
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.9
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.5
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,40.1
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.4
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.87
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.72
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
512129,Bryant Homes Pontprennau,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.18
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.59
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.32
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.63
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.48
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.1
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.1
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.3
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
