Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,40.0
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.53
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.85
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.41
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
512129,Bryant Homes Pontprennau,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.22
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.83
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.51
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.4
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.97
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.9
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.2
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.7
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,39.9
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.66
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.98
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.73
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
512129,Bryant Homes Pontprennau,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.12
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.65
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.58
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.9
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.41
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.5
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.0
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.1
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,39.8
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.62
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.85
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.51
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
512129,Bryant Homes Pontprennau,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.36
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.07
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.6
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.65
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.19
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.1
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.5
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.3
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.86
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,39.7
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.81
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.38
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
512129,Bryant Homes Pontprennau,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.32
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.84
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.99
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.36
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.96
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.5
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.8
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.4
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.21
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,39.6
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.02
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.12
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.43
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
512129,Bryant Homes Pontprennau,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.98
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.52
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.84
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.62
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.89
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.7
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.9
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.9
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,39.5
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.68
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.48
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.43
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
512129,Bryant Homes Pontprennau,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.48
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.86
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.93
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.85
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.61
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.3
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.8
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.5
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.88
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,39.4
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.41
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.27
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
512129,Bryant Homes Pontprennau,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.41
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.7
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.95
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.48
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.9
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.1
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.0
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.7
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.22
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,39.4
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.03
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.84
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.04
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
512129,Bryant Homes Pontprennau,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.44
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.2
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.45
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.94
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.12
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.5
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.8
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.6
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.76
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,39.3
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.31
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.56
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.66
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
512129,Bryant Homes Pontprennau,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
