Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.69
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.94
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.27
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.99
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.18
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.4
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.1
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.5
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.79
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,39.2
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.47
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.16
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
512129,Bryant Homes Pontprennau,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.31
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.04
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.11
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.15
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.08
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.7
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.1
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.6
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,39.1
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.92
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.64
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.57
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
512129,Bryant Homes Pontprennau,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.29
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.1
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,35.87
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.43
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.96
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.8
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.1
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.7
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.87
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,39.0
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.17
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.53
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
512129,Bryant Homes Pontprennau,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.26
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.81
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.75
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.35
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.64
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.5
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.8
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.5
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.07
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.96
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.85
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.29
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
512129,Bryant Homes Pontprennau,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.64
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.26
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.88
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.4
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.39
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.9
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.4
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.6
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.56
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.04
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.45
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
512129,Bryant Homes Pontprennau,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.69
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.26
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.45
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.5
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.44
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.2
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.0
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.8
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.03
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.55
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,85.4
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,38.8
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.94
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.19
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.76
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
512129,Bryant Homes Pontprennau,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.27
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.66
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.5
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.84
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.72
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.2
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.9
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.8
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.04
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,38.6
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.83
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.78
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.9
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
512129,Bryant Homes Pontprennau,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.68
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.6
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.85
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.76
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.71
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.2
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.0
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.4
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.65
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,38.6
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,58.27
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.89
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
512129,Bryant Homes Pontprennau,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.54
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.16
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.6
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.26
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.86
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.7
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.0
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.5
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.16
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.2
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
