Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,38.5
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.73
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.82
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.72
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
512129,Bryant Homes Pontprennau,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.53
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.6
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.52
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.71
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.3
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.2
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.1
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,38.4
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.57
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.54
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.9
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
512129,Bryant Homes Pontprennau,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.75
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.64
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.51
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.16
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.7
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.2
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.0
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,38.3
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.03
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.79
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,67.4
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
512129,Bryant Homes Pontprennau,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.61
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.96
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.97
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.44
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.59
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.1
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.8
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.3
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,38.2
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.07
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.98
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.83
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
512129,Bryant Homes Pontprennau,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.51
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.16
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.15
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.23
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.81
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.7
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.7
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.7
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.92
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,38.0
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.61
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.63
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.76
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
512129,Bryant Homes Pontprennau,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.97
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.95
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.15
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.46
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.4
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.2
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.3
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.64
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,37.9
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.13
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.08
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.55
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
512129,Bryant Homes Pontprennau,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.44
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.15
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.13
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.19
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.68
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.7
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.4
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.2
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.53
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,90.5
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,37.7
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.08
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,77.52
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.15
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
512129,Bryant Homes Pontprennau,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.63
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.79
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.08
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.76
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,45.26
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.3
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.2
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.6
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.97
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.4
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,37.5
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.26
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.13
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.08
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
512129,Bryant Homes Pontprennau,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.73
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.49
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.88
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.69
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.95
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.3
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.9
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.3
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.64
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,90.7
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.7
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,37.3
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.84
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,82.01
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.89
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
512129,Bryant Homes Pontprennau,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
