Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.22
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.66
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.66
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.11
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.1
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.8
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.1
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.5
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.44
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,108.3
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,37.1
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.87
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.3
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.81
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
512129,Bryant Homes Pontprennau,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.66
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.54
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,45.88
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.18
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.09
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.6
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.0
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.4
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.13
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,88.9
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,36.9
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.2
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,77.26
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.42
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
512129,Bryant Homes Pontprennau,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.12
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.34
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.14
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.72
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.0
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.4
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.2
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.1
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.58
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.6
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,36.7
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.5
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.12
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.21
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
512129,Bryant Homes Pontprennau,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.42
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.31
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.45
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.96
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.68
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.4
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.9
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.6
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.61
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,36.6
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.55
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.3
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,69.86
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
512129,Bryant Homes Pontprennau,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.23
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.44
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.74
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.02
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.09
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.9
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.7
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.4
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,36.4
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.93
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.73
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.18
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
512129,Bryant Homes Pontprennau,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.93
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.96
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.69
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.61
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.41
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.3
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.5
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.7
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.39
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,36.3
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,58.06
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.83
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
512129,Bryant Homes Pontprennau,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.47
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.05
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.69
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.66
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.79
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.4
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.2
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.6
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.43
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.59
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.6
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.99
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.8
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.98
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
512129,Bryant Homes Pontprennau,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.47
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.91
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.85
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.74
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.34
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.4
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.4
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.9
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.83
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,35.9
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.99
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.87
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.47
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
512129,Bryant Homes Pontprennau,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.88
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.5
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.84
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.47
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.28
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.2
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.3
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.3
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.28
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
