Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,35.8
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.35
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.96
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.06
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
512129,Bryant Homes Pontprennau,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.28
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.17
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.22
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.79
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.23
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.2
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.4
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.7
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.91
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,35.7
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.45
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.75
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.58
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
512129,Bryant Homes Pontprennau,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.39
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.18
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.94
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.48
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.52
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.2
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.3
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.6
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,35.5
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.59
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.65
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.47
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
512129,Bryant Homes Pontprennau,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.34
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.94
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.7
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.98
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.49
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.6
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.6
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.8
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.77
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,35.4
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.79
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.63
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.02
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
512129,Bryant Homes Pontprennau,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.34
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.91
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.49
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.63
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.85
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.8
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.3
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.5
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.55
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.13
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.29
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.52
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
512129,Bryant Homes Pontprennau,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.93
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.82
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.88
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.72
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.36
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.4
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.5
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.7
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.2
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.96
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.69
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.81
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
512129,Bryant Homes Pontprennau,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.69
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.13
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.62
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.15
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.45
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.8
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.7
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.0
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.53
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.59
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.23
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.4
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
512129,Bryant Homes Pontprennau,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.37
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.76
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,42.99
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.52
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.88
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.6
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.3
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.6
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.67
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.34
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.86
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
512129,Bryant Homes Pontprennau,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.95
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.5
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.32
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.07
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.09
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.3
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.9
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.0
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,34.8
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.98
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.73
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.8
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
