Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
512129,Bryant Homes Pontprennau,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.79
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.4
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.59
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.39
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.56
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.7
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.5
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.9
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.28
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,34.7
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.13
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.93
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.85
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
512129,Bryant Homes Pontprennau,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.46
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.97
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.69
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.32
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.01
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.4
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.0
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.6
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.68
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.34
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.08
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
512129,Bryant Homes Pontprennau,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.14
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.14
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.07
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.01
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.35
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.7
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.4
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.5
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.27
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.97
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.24
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.33
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
512129,Bryant Homes Pontprennau,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.33
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.56
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.53
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.44
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.1
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.6
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.1
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.12
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.91
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.72
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
512129,Bryant Homes Pontprennau,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,35.19
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.27
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.71
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.9
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.7
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.8
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.51
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.83
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.98
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
512129,Bryant Homes Pontprennau,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.07
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.85
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.72
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.49
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.4
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.0
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.2
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.32
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.77
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.49
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
512129,Bryant Homes Pontprennau,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.5
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.42
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.07
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.62
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.68
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.5
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.6
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.2
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,34.2
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.57
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.17
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.93
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
512129,Bryant Homes Pontprennau,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.93
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.94
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.03
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.29
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.4
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.1
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.3
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.37
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.97
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.5
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
512129,Bryant Homes Pontprennau,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.8
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.22
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.56
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.09
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.52
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.3
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.5
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.0
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
