Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.54
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,63.67
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.99
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
512129,Bryant Homes Pontprennau,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.21
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.13
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.34
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.1
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.7
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.9
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.94
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.44
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.91
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
512129,Bryant Homes Pontprennau,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.01
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.75
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.28
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.49
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.52
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.19
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.8
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.2
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.74
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.82
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.19
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
512129,Bryant Homes Pontprennau,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.1
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.11
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.42
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.24
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.6
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.6
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.4
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.64
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.41
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.13
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
512129,Bryant Homes Pontprennau,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.01
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.71
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.35
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.0
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.07
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.0
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.4
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.0
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.28
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.99
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.42
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
512129,Bryant Homes Pontprennau,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.79
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.77
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.46
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.29
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.59
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.0
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.7
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.6
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.71
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.57
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.05
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
512129,Bryant Homes Pontprennau,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.69
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.22
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.47
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.29
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.06
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.9
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.4
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.3
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.12
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.45
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.96
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
512129,Bryant Homes Pontprennau,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.66
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.46
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.56
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.26
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.92
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.9
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.4
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.4
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,34.2
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.87
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.53
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.37
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
512129,Bryant Homes Pontprennau,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.26
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.81
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.07
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.84
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.74
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.3
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.6
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.0
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.45
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.31
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.77
