Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
512129,Bryant Homes Pontprennau,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.37
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.93
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.28
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.98
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.7
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.5
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.4
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.2
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.27
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.85
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.26
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
512129,Bryant Homes Pontprennau,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.94
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.49
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.96
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.67
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.4
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.6
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.9
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.56
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.7
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
512129,Bryant Homes Pontprennau,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.14
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.41
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.11
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.34
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.92
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.3
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.4
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.8
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,34.7
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.91
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.52
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
512129,Bryant Homes Pontprennau,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.29
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.82
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.37
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.9
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.3
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,34.8
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.66
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
512129,Bryant Homes Pontprennau,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.16
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.13
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.09
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.77
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.7
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.4
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
512129,Bryant Homes Pontprennau,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.56
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.28
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.31
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.31
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.28
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
512129,Bryant Homes Pontprennau,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.26
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
512129,Bryant Homes Pontprennau,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.05
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.87
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.81
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.3
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.34
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
512129,Bryant Homes Pontprennau,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.64
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.8
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.97
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.95
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
