Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,35.4
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
512129,Bryant Homes Pontprennau,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.19
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.87
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.51
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,35.5
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
512129,Bryant Homes Pontprennau,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.29
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.13
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.16
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.55
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.1
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,35.7
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.05
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
512129,Bryant Homes Pontprennau,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.4
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.55
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.0
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.42
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.5
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.0
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.0
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,35.9
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.73
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.98
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
512129,Bryant Homes Pontprennau,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.78
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.2
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.34
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.87
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.5
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.87
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
512129,Bryant Homes Pontprennau,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.92
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.27
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.93
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.9
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,36.2
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.37
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
512129,Bryant Homes Pontprennau,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.86
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.65
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.5
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.1
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.2
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,36.4
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
512129,Bryant Homes Pontprennau,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.2
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.34
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,36.6
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
512129,Bryant Homes Pontprennau,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.64
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.5
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,36.8
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
