Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
512129,Bryant Homes Pontprennau,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.68
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.66
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.88
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,36.9
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
512129,Bryant Homes Pontprennau,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.99
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.38
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.87
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,37.1
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
512129,Bryant Homes Pontprennau,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.6
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,37.3
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
512129,Bryant Homes Pontprennau,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.92
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,37.5
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
512129,Bryant Homes Pontprennau,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.49
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.61
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.81
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,37.6
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
512129,Bryant Homes Pontprennau,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.18
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.02
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.75
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.9
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,37.8
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
512129,Bryant Homes Pontprennau,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.83
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.31
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.33
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.4
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.8
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,38.0
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
512129,Bryant Homes Pontprennau,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.48
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.56
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.59
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.6
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.2
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.5
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,38.1
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.22
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.11
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.9
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
512129,Bryant Homes Pontprennau,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.93
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.15
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.76
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.0
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
