Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,38.3
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.98
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.43
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
512129,Bryant Homes Pontprennau,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.45
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.42
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.44
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.4
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.4
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.7
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,38.5
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.33
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
512129,Bryant Homes Pontprennau,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.01
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.21
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.16
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.2
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.7
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.9
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,38.7
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
512129,Bryant Homes Pontprennau,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.9
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.79
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.02
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.8
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.2
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.02
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
512129,Bryant Homes Pontprennau,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.23
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.82
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.44
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.5
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.8
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.5
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,39.1
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.13
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.54
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
512129,Bryant Homes Pontprennau,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.28
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.84
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.68
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.2
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.1
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,39.3
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.31
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
512129,Bryant Homes Pontprennau,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.4
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.12
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.1
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.1
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,39.5
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
512129,Bryant Homes Pontprennau,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.85
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.97
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.43
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.68
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.7
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.8
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,39.7
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.11
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
512129,Bryant Homes Pontprennau,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.41
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.66
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.62
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.97
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.7
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.7
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.5
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,39.9
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.86
