Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.66
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.01
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
512129,Bryant Homes Pontprennau,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.12
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.92
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.52
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.77
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.6
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.5
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.1
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,40.1
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.06
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
512129,Bryant Homes Pontprennau,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.13
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.37
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.82
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.21
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.6
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,40.3
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.87
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
512129,Bryant Homes Pontprennau,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.92
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.01
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.44
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.67
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.53
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.4
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.2
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.9
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,40.5
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.04
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.25
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.1
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
512129,Bryant Homes Pontprennau,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.78
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.28
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.9
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.67
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.1
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.5
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.1
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,40.8
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.66
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.77
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.21
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
512129,Bryant Homes Pontprennau,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.96
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.02
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.19
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.68
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.25
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.9
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.1
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.4
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,41.0
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.33
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.15
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.68
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
512129,Bryant Homes Pontprennau,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.69
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.0
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.62
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.85
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.5
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.0
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.2
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,41.2
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
512129,Bryant Homes Pontprennau,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.97
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.17
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.58
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.38
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.37
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.7
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.2
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.9
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,41.4
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.42
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.97
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.62
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
512129,Bryant Homes Pontprennau,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.36
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.17
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.39
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.18
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.23
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.9
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.4
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.6
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.43
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.61
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
512129,Bryant Homes Pontprennau,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.17
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.47
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.64
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.59
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.17
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.8
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.3
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.4
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
