Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.47
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.47
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,57.09
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
512129,Bryant Homes Pontprennau,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.43
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.14
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.89
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.39
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.53
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.4
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.9
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.9
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,42.0
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.52
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.82
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.17
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
512129,Bryant Homes Pontprennau,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.43
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.73
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.1
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.67
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.92
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.5
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.6
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.1
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,42.2
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.13
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.86
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.4
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
512129,Bryant Homes Pontprennau,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.23
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.83
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.09
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.37
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.73
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.1
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.4
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.4
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,42.4
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.31
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.5
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.38
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
512129,Bryant Homes Pontprennau,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.09
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.77
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.55
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.19
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.1
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.2
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.8
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,42.6
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.8
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.26
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.15
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
512129,Bryant Homes Pontprennau,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.15
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.42
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.16
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.6
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.73
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.2
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.0
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.4
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,42.8
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.2
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.23
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.1
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
512129,Bryant Homes Pontprennau,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.5
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.16
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.63
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.23
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.4
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.6
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.0
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,42.9
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.93
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.72
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.36
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
512129,Bryant Homes Pontprennau,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.24
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.61
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.96
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.19
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.0
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.6
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.8
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.1
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,43.1
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.64
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.91
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.8
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
512129,Bryant Homes Pontprennau,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.79
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.96
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.94
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.01
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.1
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.4
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.5
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,43.2
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
