Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.02
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.91
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.68
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
512129,Bryant Homes Pontprennau,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.96
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.87
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.7
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.97
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.55
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.0
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.1
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.5
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,43.3
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.54
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.98
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.16
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
512129,Bryant Homes Pontprennau,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.47
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.64
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.02
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.68
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.39
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.7
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.6
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.6
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,43.4
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.25
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,68.11
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.84
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
512129,Bryant Homes Pontprennau,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.26
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.37
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.78
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.6
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.58
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.7
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.5
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.0
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.49
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,43.5
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.98
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,80.99
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.61
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
512129,Bryant Homes Pontprennau,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.91
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.39
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.92
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.8
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.55
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.8
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.2
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.4
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,43.7
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.79
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.91
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.75
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
512129,Bryant Homes Pontprennau,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.99
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.79
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.6
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.7
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.94
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.2
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.9
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.4
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.05
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,43.8
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.01
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.54
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.54
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
512129,Bryant Homes Pontprennau,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.37
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.18
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.0
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.15
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.8
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.1
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.4
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.1
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,43.9
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.39
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.03
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.56
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
512129,Bryant Homes Pontprennau,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.18
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.82
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.46
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.22
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.38
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.8
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.8
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.3
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.8
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,44.0
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.43
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.88
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.43
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
512129,Bryant Homes Pontprennau,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.15
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.05
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.56
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.24
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.31
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.0
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.0
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.1
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,44.0
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.72
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.29
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.88
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
512129,Bryant Homes Pontprennau,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.19
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.17
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.59
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.12
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.9
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.3
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.0
