Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,44.0
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.72
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.2
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.66
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
512129,Bryant Homes Pontprennau,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.78
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.87
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,44.26
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,39.03
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.9
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,189.2
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.1
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.2
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,44.1
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.71
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,72.27
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.02
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
512129,Bryant Homes Pontprennau,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.48
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.03
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.28
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.9
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.99
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.0
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.3
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.2
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,44.2
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.8
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.36
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.54
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
512129,Bryant Homes Pontprennau,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.87
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.75
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.74
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.44
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.85
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.8
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.1
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.8
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.24
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,44.3
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.35
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,71.05
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.42
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
512129,Bryant Homes Pontprennau,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.46
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.99
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.71
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.33
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.96
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.5
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.5
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.5
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.79
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,44.3
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.16
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.27
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.71
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
512129,Bryant Homes Pontprennau,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.78
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.28
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.89
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.06
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.11
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.7
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.9
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.1
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,44.3
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.48
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.6
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.24
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
512129,Bryant Homes Pontprennau,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.81
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.26
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,44.08
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,42.06
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.24
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.6
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.2
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.8
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,44.3
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.82
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.72
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.42
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
512129,Bryant Homes Pontprennau,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.93
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.74
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,41.04
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.59
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.26
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.3
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.8
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.1
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,44.3
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.54
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.24
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.55
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
512129,Bryant Homes Pontprennau,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.83
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.64
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,41.97
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,41.08
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.48
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.9
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.2
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.8
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,44.3
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
