Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.71
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.89
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.03
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
512129,Bryant Homes Pontprennau,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.81
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.03
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.97
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.87
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.62
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.5
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.9
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.4
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.64
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,44.2
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.1
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.81
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.67
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
512129,Bryant Homes Pontprennau,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.05
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.04
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,48.91
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.33
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.5
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.0
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.9
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.2
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,44.0
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.09
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.44
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.35
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
512129,Bryant Homes Pontprennau,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.04
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.67
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,45.82
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.93
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.5
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.6
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.4
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.8
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,43.9
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.77
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.08
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.93
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
512129,Bryant Homes Pontprennau,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.04
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.99
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,43.24
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.91
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.64
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.5
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.1
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.4
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.02
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,43.8
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.29
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.61
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.03
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
512129,Bryant Homes Pontprennau,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.3
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.31
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.79
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.6
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.88
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.4
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.1
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.2
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,43.8
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.06
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.13
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.17
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
512129,Bryant Homes Pontprennau,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.75
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.72
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.82
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.71
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.64
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.0
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.3
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.0
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.24
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,43.7
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.26
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.5
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.14
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
512129,Bryant Homes Pontprennau,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.76
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.23
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.98
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.57
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.85
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.4
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.9
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.9
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,43.6
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.3
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.01
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.37
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
512129,Bryant Homes Pontprennau,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.76
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.5
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.47
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.62
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.5
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,197.2
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.0
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.7
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,43.5
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.71
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.03
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.78
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
512129,Bryant Homes Pontprennau,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.17
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.81
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.28
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.48
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.21
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
