Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.9
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.3
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.9
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,43.3
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.67
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.33
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.43
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
512129,Bryant Homes Pontprennau,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.24
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.78
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,44.6
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,54.51
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,45.94
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,189.5
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.4
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.1
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,43.1
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.29
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.44
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.37
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
512129,Bryant Homes Pontprennau,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.41
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.87
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.55
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,50.13
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,44.69
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.2
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.5
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.5
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.28
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,42.9
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.76
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,83.61
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.5
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
512129,Bryant Homes Pontprennau,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.03
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.6
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.73
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.35
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.15
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.2
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.3
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.5
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.71
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.48
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,42.6
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.94
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.3
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.7
512129,Bryant Homes Pontprennau,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.49
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.75
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.33
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.56
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.91
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.0
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.0
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.1
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,42.5
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.51
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.7
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.83
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
512129,Bryant Homes Pontprennau,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.12
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.33
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.48
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.66
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.24
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.6
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.5
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.9
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,42.3
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.37
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.56
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.04
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
512129,Bryant Homes Pontprennau,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.2
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.98
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.28
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.11
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.07
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.9
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.8
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.4
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,42.2
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.12
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.45
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.32
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
512129,Bryant Homes Pontprennau,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.2
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.31
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.38
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.82
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.54
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.0
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.8
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.1
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,42.0
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.85
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.36
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.2
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
512129,Bryant Homes Pontprennau,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.26
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.29
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,41.65
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,43.48
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,45.14
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.9
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.5
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,193.1
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.12
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,41.7
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
