Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.94
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.79
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.25
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
512129,Bryant Homes Pontprennau,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.93
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.13
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.75
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.96
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.13
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.8
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.9
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.4
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,41.5
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.98
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.08
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.85
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
512129,Bryant Homes Pontprennau,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.36
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.23
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.99
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.09
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.55
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.1
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.4
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.2
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,41.3
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.51
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.79
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.54
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
512129,Bryant Homes Pontprennau,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.85
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.1
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.91
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.33
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.77
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.5
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.5
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.0
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,41.2
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.29
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.7
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.56
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
512129,Bryant Homes Pontprennau,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.09
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.93
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.22
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.35
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.2
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.9
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.5
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.76
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,41.0
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.93
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.64
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.76
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
512129,Bryant Homes Pontprennau,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.78
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.44
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.62
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.21
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.13
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.1
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.9
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.4
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.13
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,40.8
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.13
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.08
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.91
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
512129,Bryant Homes Pontprennau,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.22
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.91
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.05
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.66
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.13
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.5
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.5
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.0
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.1
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,40.7
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.86
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.22
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.42
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
512129,Bryant Homes Pontprennau,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.41
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.01
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.18
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.63
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.62
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.6
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.3
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.0
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,40.5
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.15
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,70.69
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.08
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
512129,Bryant Homes Pontprennau,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.32
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.94
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.62
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.34
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.47
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.8
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.7
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.3
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,40.4
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.88
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.17
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.91
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
512129,Bryant Homes Pontprennau,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.05
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.96
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.46
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.63
