Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.28
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.1
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.4
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.3
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.44
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,40.2
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.5
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.55
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
512129,Bryant Homes Pontprennau,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.41
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.4
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.76
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.62
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.87
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.3
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.4
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.9
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,40.0
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.31
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.08
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
512129,Bryant Homes Pontprennau,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.56
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.45
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.05
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.26
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.3
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.9
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.2
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.4
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,39.9
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.68
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.43
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
512129,Bryant Homes Pontprennau,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.77
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.76
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.28
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.96
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.27
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.4
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.1
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.7
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,39.8
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.1
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.22
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
512129,Bryant Homes Pontprennau,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.13
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.09
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.07
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.58
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.07
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.4
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.8
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.6
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.34
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,39.6
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.37
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.43
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.72
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
512129,Bryant Homes Pontprennau,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.55
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.25
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.44
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.72
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.18
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.4
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.3
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.1
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.22
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.82
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,39.5
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.18
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.54
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
512129,Bryant Homes Pontprennau,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.38
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.53
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.33
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.62
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.18
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.9
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.7
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.6
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.9
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.5
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,39.4
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.08
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
512129,Bryant Homes Pontprennau,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.7
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.22
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.76
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.9
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.01
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.9
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.6
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.5
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,39.3
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.8
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.41
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.88
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
512129,Bryant Homes Pontprennau,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.78
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.18
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.17
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.67
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.42
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.7
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.3
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.5
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,39.2
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
