Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.84
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.55
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
512129,Bryant Homes Pontprennau,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.82
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.14
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.2
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.84
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.79
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.9
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.0
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.1
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,39.1
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.41
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.63
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
512129,Bryant Homes Pontprennau,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.64
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.28
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.49
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.32
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.15
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.2
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.3
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.9
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.44
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.37
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.33
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
512129,Bryant Homes Pontprennau,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.48
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.91
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.59
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.16
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.68
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.1
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.6
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.0
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.56
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,38.8
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.26
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.72
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
512129,Bryant Homes Pontprennau,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.93
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.09
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.33
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.83
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.26
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.0
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.0
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.2
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,38.6
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.74
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.02
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.59
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
512129,Bryant Homes Pontprennau,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.82
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.71
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.7
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.57
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.52
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.5
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.1
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.8
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,38.5
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.03
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.8
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
512129,Bryant Homes Pontprennau,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.57
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.84
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.39
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.51
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.72
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.6
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.8
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.9
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,38.4
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.13
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.92
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.58
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
512129,Bryant Homes Pontprennau,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.64
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.6
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.08
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.34
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.81
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.6
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.3
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.3
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,38.3
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.24
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.89
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.03
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
512129,Bryant Homes Pontprennau,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.37
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.34
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.66
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.71
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.78
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.9
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.6
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.9
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,38.1
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.12
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.15
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.02
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
512129,Bryant Homes Pontprennau,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.24
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.16
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
