Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.56
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.93
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.99
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.6
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.0
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.0
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,37.9
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.69
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.1
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.52
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
512129,Bryant Homes Pontprennau,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.44
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.9
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.75
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.9
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.03
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.4
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.5
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.2
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,37.8
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.57
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.74
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
512129,Bryant Homes Pontprennau,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.42
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.05
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.22
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.94
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.8
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.3
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.4
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.7
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,37.6
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.75
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.02
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.56
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
512129,Bryant Homes Pontprennau,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.57
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.5
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.89
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.84
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.18
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.8
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.1
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.2
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,37.5
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.8
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.55
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.22
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
512129,Bryant Homes Pontprennau,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.08
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.26
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.07
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.75
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.41
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.1
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.9
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.9
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.75
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,37.3
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.22
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.49
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.42
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
512129,Bryant Homes Pontprennau,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.67
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.54
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.08
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.51
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.33
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.6
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.8
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.8
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.63
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,37.2
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.53
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.55
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
512129,Bryant Homes Pontprennau,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.73
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.71
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.32
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.96
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.76
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.6
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.6
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.3
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,37.0
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.41
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.13
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.1
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
512129,Bryant Homes Pontprennau,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.53
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.09
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.62
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.24
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.55
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.5
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.0
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.4
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.63
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,36.9
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.8
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.24
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.23
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
512129,Bryant Homes Pontprennau,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.34
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.66
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.46
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.16
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.8
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.9
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.1
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.3
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
