Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,36.7
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.54
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.49
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
512129,Bryant Homes Pontprennau,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.05
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.88
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.05
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.24
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.76
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.6
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.8
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.7
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,36.6
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.87
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.53
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.67
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
512129,Bryant Homes Pontprennau,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.55
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.19
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.13
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.22
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.32
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.3
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.4
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.6
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,36.5
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.74
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.83
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.1
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
512129,Bryant Homes Pontprennau,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.91
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.55
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.76
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.47
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.73
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.9
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.7
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.7
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,36.4
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.67
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.6
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
512129,Bryant Homes Pontprennau,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.3
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.91
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.15
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.87
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.59
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.5
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.8
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.9
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,36.2
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.13
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.92
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
512129,Bryant Homes Pontprennau,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.23
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.91
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.64
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.94
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.07
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.0
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.9
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.3
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.79
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.81
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
512129,Bryant Homes Pontprennau,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.46
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.36
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.44
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.22
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.29
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.5
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.9
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.7
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,36.0
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.52
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.4
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.26
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
512129,Bryant Homes Pontprennau,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.44
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.82
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.37
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.6
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.53
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.1
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.1
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.3
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,35.9
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.66
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.28
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.81
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
512129,Bryant Homes Pontprennau,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.25
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.33
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.25
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.08
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.73
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.2
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.8
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.7
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,35.8
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.26
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.06
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
512129,Bryant Homes Pontprennau,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.87
