Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.89
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.56
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.91
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.56
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.9
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.3
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.6
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,35.7
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.51
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
512129,Bryant Homes Pontprennau,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.98
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.18
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.12
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.91
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.2
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.2
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.3
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,35.6
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.45
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
512129,Bryant Homes Pontprennau,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.91
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.33
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.7
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.88
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.51
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.1
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.9
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.8
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,35.5
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.34
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.3
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
512129,Bryant Homes Pontprennau,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.56
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.63
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.43
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.65
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.5
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.0
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.6
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,35.4
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.38
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.11
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
512129,Bryant Homes Pontprennau,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.1
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.6
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.36
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.95
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.3
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.8
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.96
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
512129,Bryant Homes Pontprennau,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.27
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.13
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.38
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.29
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.22
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.3
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.2
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.3
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.48
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.63
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.18
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
512129,Bryant Homes Pontprennau,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.53
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.08
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.03
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.02
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.84
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.0
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.2
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.7
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.43
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.2
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.91
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,65.66
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.02
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
512129,Bryant Homes Pontprennau,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.37
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.65
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.46
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.68
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.04
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.5
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.9
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.7
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.18
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.35
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.26
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
512129,Bryant Homes Pontprennau,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.44
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.44
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.32
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.33
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.83
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.5
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.6
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.4
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
