Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,34.8
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.25
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.65
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
512129,Bryant Homes Pontprennau,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.01
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.4
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.1
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.44
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.91
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.1
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.3
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,34.7
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.54
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.06
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.01
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
512129,Bryant Homes Pontprennau,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.51
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.97
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.67
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.54
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.86
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.1
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.9
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.3
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.32
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.56
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
512129,Bryant Homes Pontprennau,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.19
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.88
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.83
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.73
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.83
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.4
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.2
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.3
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.15
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.61
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
512129,Bryant Homes Pontprennau,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.89
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.42
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.25
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.85
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.9
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.0
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.0
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.78
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.14
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.16
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
512129,Bryant Homes Pontprennau,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.33
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.67
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.97
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.29
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.29
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.8
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.8
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.0
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.81
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.83
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.2
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
512129,Bryant Homes Pontprennau,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.31
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.45
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.22
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.29
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.67
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.4
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.8
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.9
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.03
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.52
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
512129,Bryant Homes Pontprennau,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.41
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.42
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.96
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.24
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.29
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.6
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.4
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.4
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.44
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.98
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
512129,Bryant Homes Pontprennau,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.82
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.57
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.05
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.73
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.6
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.4
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.6
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.1
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.93
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.21
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
512129,Bryant Homes Pontprennau,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
