Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.28
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.49
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.53
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.81
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.57
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.1
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.6
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.0
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,34.2
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.95
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.31
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
512129,Bryant Homes Pontprennau,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.4
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.83
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.24
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.61
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.53
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.7
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.2
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.0
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.36
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.53
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.95
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,59.93
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
512129,Bryant Homes Pontprennau,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.74
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.63
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.76
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.4
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.58
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.8
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.5
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.89
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
512129,Bryant Homes Pontprennau,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.68
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.44
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.83
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.89
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.7
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.6
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.6
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.24
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.4
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
512129,Bryant Homes Pontprennau,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.22
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.56
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.06
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.46
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.8
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.6
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.3
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.36
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.49
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
512129,Bryant Homes Pontprennau,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.8
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.11
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.18
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.02
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.5
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.7
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.62
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
512129,Bryant Homes Pontprennau,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.73
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.48
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.58
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.49
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.71
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.6
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.7
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,34.2
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.3
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
512129,Bryant Homes Pontprennau,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.39
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.4
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.47
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.06
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.47
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.8
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.7
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.9
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.87
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
512129,Bryant Homes Pontprennau,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.12
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.68
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.03
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.88
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.1
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.8
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.2
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.7
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
