Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.13
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
512129,Bryant Homes Pontprennau,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.84
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.85
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.96
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.73
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.3
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.3
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.3
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.85
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.78
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.91
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
512129,Bryant Homes Pontprennau,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.8
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.78
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.77
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.58
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.9
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.9
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
512129,Bryant Homes Pontprennau,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.23
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.12
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.26
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.89
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.6
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.8
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,34.8
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.05
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
512129,Bryant Homes Pontprennau,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.99
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.8
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.06
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.42
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.5
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.5
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.1
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.99
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
512129,Bryant Homes Pontprennau,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.52
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.68
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.23
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.9
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
512129,Bryant Homes Pontprennau,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.8
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.01
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
512129,Bryant Homes Pontprennau,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.3
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.56
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
512129,Bryant Homes Pontprennau,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.28
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,35.5
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
512129,Bryant Homes Pontprennau,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
