Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.2
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.51
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,35.7
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
512129,Bryant Homes Pontprennau,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.37
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.05
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,35.8
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
512129,Bryant Homes Pontprennau,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.01
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.44
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.21
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,36.0
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
512129,Bryant Homes Pontprennau,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.99
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.66
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,36.2
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
512129,Bryant Homes Pontprennau,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.22
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.26
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.31
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,36.4
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.6
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
512129,Bryant Homes Pontprennau,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.82
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.11
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.63
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.25
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.5
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,36.6
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.54
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
512129,Bryant Homes Pontprennau,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.73
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,36.8
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
512129,Bryant Homes Pontprennau,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.16
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.61
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,37.0
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
512129,Bryant Homes Pontprennau,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
