Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,37.2
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
512129,Bryant Homes Pontprennau,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.45
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,37.4
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
512129,Bryant Homes Pontprennau,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,37.6
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
512129,Bryant Homes Pontprennau,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,37.8
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
512129,Bryant Homes Pontprennau,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,38.0
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
512129,Bryant Homes Pontprennau,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,38.2
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
512129,Bryant Homes Pontprennau,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,38.5
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
512129,Bryant Homes Pontprennau,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.82
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,38.7
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
512129,Bryant Homes Pontprennau,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
