Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,39.2
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
512129,Bryant Homes Pontprennau,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,39.4
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.84
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
512129,Bryant Homes Pontprennau,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,39.7
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
512129,Bryant Homes Pontprennau,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,39.9
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
512129,Bryant Homes Pontprennau,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,40.2
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
512129,Bryant Homes Pontprennau,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
